Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.43
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
340872,Churscombe Cross,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.55
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
340872,Churscombe Cross,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
