Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
340872,Churscombe Cross,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
340872,Churscombe Cross,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
340872,Churscombe Cross,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
340872,Churscombe Cross,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
340872,Churscombe Cross,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
340872,Churscombe Cross,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
340872,Churscombe Cross,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
