Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
340872,Churscombe Cross,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
340872,Churscombe Cross,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
340872,Churscombe Cross,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
