Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
340872,Churscombe Cross,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
