Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
340872,Churscombe Cross,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
340872,Churscombe Cross,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
