Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
340872,Churscombe Cross,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.94
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.28
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
