Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
340872,Churscombe Cross,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
