Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340872,Churscombe Cross,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
