Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
