Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
340872,Churscombe Cross,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
