Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
