Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
340872,Churscombe Cross,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
