Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
340872,Churscombe Cross,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
340872,Churscombe Cross,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
340872,Churscombe Cross,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
340872,Churscombe Cross,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.02
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.48
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
