Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
340872,Churscombe Cross,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
340872,Churscombe Cross,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
340872,Churscombe Cross,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
340872,Churscombe Cross,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.51
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
340872,Churscombe Cross,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.79
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
340872,Churscombe Cross,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.54
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
340872,Churscombe Cross,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.16
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
340872,Churscombe Cross,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.03
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
340872,Churscombe Cross,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
340872,Churscombe Cross,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
