Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
340872,Churscombe Cross,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
340872,Churscombe Cross,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.02
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.03
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.86
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
340872,Churscombe Cross,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.03
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.49
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
340872,Churscombe Cross,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.74
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
340872,Churscombe Cross,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
340872,Churscombe Cross,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.98
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.39
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
340872,Churscombe Cross,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.02
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
340872,Churscombe Cross,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.91
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
340872,Churscombe Cross,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
340872,Churscombe Cross,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.2
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.92
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
340872,Churscombe Cross,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
