Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
340872,Churscombe Cross,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.36
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
340872,Churscombe Cross,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.65
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
340872,Churscombe Cross,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.96
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
340872,Churscombe Cross,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.18
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
340872,Churscombe Cross,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.25
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
340872,Churscombe Cross,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
340872,Churscombe Cross,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
340872,Churscombe Cross,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
340872,Churscombe Cross,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.17
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
340872,Churscombe Cross,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.94
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
