Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
340872,Churscombe Cross,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
340872,Churscombe Cross,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
340872,Churscombe Cross,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
