Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
340872,Churscombe Cross,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.24
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
340872,Churscombe Cross,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
340872,Churscombe Cross,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
340872,Churscombe Cross,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
340872,Churscombe Cross,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.91
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
340872,Churscombe Cross,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.15
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
340872,Churscombe Cross,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
340872,Churscombe Cross,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
340872,Churscombe Cross,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
