Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
340872,Churscombe Cross,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.85
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
340872,Churscombe Cross,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
340872,Churscombe Cross,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
