Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340872,Churscombe Cross,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
