Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
