Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
