Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
