Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
340872,Churscombe Cross,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
