Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
