Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
340872,Churscombe Cross,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
340872,Churscombe Cross,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
340872,Churscombe Cross,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.88
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.64
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
340872,Churscombe Cross,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.8
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
