Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
340872,Churscombe Cross,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
340872,Churscombe Cross,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
340872,Churscombe Cross,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340872,Churscombe Cross,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
340872,Churscombe Cross,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
340872,Churscombe Cross,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
340872,Churscombe Cross,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
340872,Churscombe Cross,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
340872,Churscombe Cross,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.14
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
340872,Churscombe Cross,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.2
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
340872,Churscombe Cross,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
