Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
340872,Churscombe Cross,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
340872,Churscombe Cross,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
340872,Churscombe Cross,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
340872,Churscombe Cross,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
340872,Churscombe Cross,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
340872,Churscombe Cross,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
340872,Churscombe Cross,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
340872,Churscombe Cross,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
340872,Churscombe Cross,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
