Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
