Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
340872,Churscombe Cross,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
340872,Churscombe Cross,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
