Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340872,Churscombe Cross,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340872,Churscombe Cross,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
340872,Churscombe Cross,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
340872,Churscombe Cross,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
340872,Churscombe Cross,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
340872,Churscombe Cross,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
340872,Churscombe Cross,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
340872,Churscombe Cross,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
