Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
340872,Churscombe Cross,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
340872,Churscombe Cross,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340872,Churscombe Cross,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.59
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
340872,Churscombe Cross,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
