Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
340872,Churscombe Cross,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.67
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
340872,Churscombe Cross,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
