Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
