Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
