Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
340872,Churscombe Cross,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
