Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
